Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-03-26T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-26T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-26T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-03-26T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-26T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-26T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-26T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-26T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-26T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-26T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-26T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-26T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
