Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-26T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-26T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-26T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-26T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-26T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-26T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-03-26T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-26T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-26T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-26T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751733,Linden Lea - Hereford,2023-03-26T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-03-26T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-26T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-03-26T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
