Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-26T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-26T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-26T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
