Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
