Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.76
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,22.0
