Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
751733,Linden Lea - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
