Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
