Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751733,Linden Lea - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
751733,Linden Lea - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
751733,Linden Lea - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
751733,Linden Lea - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
751733,Linden Lea - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
751733,Linden Lea - Hereford,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
