Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751733,Linden Lea - Hereford,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
