Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
751733,Linden Lea - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751733,Linden Lea - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
751733,Linden Lea - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
751733,Linden Lea - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
