Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751733,Linden Lea - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
