Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
