Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
