Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
