Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
