Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
