Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
