Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
