Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
