Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
