Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
