Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
