Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751733,Linden Lea - Hereford,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
