Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
