Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
