Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
