Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
751733,Linden Lea - Hereford,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
