Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
