Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
