Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
