Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
