Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
