Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
