Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
751733,Linden Lea - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
751733,Linden Lea - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
