Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.19
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.97
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
