Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
