Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
