Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
