Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
