Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
751733,Linden Lea - Hereford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
751733,Linden Lea - Hereford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751733,Linden Lea - Hereford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
751733,Linden Lea - Hereford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
