Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
