Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.05
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.06
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,22.9
