Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
