Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
