Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
