Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751733,Linden Lea - Hereford,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
