Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751733,Linden Lea - Hereford,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
751733,Linden Lea - Hereford,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
