Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
