Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
