Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
