Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751733,Linden Lea - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
