Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
751733,Linden Lea - Hereford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
