Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
