Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
