Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
751733,Linden Lea - Hereford,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
