Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
