Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
751733,Linden Lea - Hereford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
