Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.44
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,26.4
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.81
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,26.4
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.71
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
