Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
751733,Linden Lea - Hereford,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
