Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
