Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
