Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
