Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
751733,Linden Lea - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,25.1
