Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.42
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
